Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,52.12
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.25
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.25
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.72
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.73
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,242.11
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,242.12
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,241.61
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,241.64
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,68.38
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,68.5
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,68.38
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,139.5
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,139.75
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,139.62
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,80.12
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,81.25
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,80.62
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,61.81
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.31
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0026100000000000003
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06429
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17507
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.13
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.37
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.38
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95682
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95148
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89828
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92724
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99695
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98981
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.75
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.88
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.88
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-174.06
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95801
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97058
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99509
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.84
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.86
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,242.75
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,242.78
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,241.8
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,241.84
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,45.75
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,46.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,45.88
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,65.38
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,65.5
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,84.88
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,84.88
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,84.88
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,47.25
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.69
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.93
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03825
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16759000000000002
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.22945
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.25
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.62
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97354
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97061
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89361
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96045
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99811
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97943
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,61.75
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,61.75
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-81.19
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95877
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13158
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,53.12
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.12
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.47
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.55
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,242.22
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,242.25
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.17
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,241.31
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,72.75
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,72.75
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,72.75
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,84.62
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,84.75
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,84.75
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,108.88
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,109.38
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,109.12
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-175.31
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,105.06
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,32.81
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02992
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08132
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10149
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.19
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.57
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.25
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9126
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95315
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94897
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96509
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99805
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98648
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.38
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.38
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-174.56
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95975
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97879
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99811
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.17
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.19
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,242.95
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,242.97
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.84
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,241.84
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,62.62
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,63.38
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,63.12
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,67.62
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,67.62
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,67.62
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,106.38
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,106.75
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,106.5
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,155.5
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.75
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01299
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.20809
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13167
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.25
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98834
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98764
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88669
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
