Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96454
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99805
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98425
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,58.25
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.38
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.37
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94406
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98062
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99585
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.5
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.56
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.48
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.62
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.62
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.66
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,75.88
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,75.88
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,75.88
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,85.75
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,86.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,85.88
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,78.25
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,81.5
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-62.94
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,162.12
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.06
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10671
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03255
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14104
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.62
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.94
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99283
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95605
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93555
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97272
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99841
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98074
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.75
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.88
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-170.19
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.31
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91342
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96313
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8754299999999999
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,246.88
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,246.91
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.81
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.89
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.66
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.7
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,81.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,81.25
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,81.12
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,72.38
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,73.12
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,72.88
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,78.25
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,77.25
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.31
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.25
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.06
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11281
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16783
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1537
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.88
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.87
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.56
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99332
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9483
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96762
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.5
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.75
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96768
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99759
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97427
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.25
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.25
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.5
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99564
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9314
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94281
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.06
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.34
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.36
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.16
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.16
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,88.5
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,88.5
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,63.62
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,63.62
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,63.62
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,82.25
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,84.5
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,83.38
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,104.56
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.06
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04839
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10338
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1187
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.25
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.13
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.949
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9859
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97195
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.88
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99838
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99207
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.5
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.62
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99478
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72714
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96594
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.42
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.45
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.5
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.59
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.47
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.48
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,67.5
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,68.12
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,67.75
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,92.12
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,92.12
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,92.12
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,100.88
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,102.62
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,101.88
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
