Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.06
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,122.62
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.75
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0764
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.032330000000000005
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19762
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.31
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.31
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.87
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96808
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95798
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95761
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96713
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99808
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99078
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.38
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.25
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95862
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.92422
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99335
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.12
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.17
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.72
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.39
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.44
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,60.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,61.25
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,67.75
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,69.25
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,68.25
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,115.88
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,116.5
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,83.75
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,127.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.56
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09548
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.006490000000000001
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1396
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.94
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.63
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.19
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97208
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9649
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94153
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96057
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99689
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.995
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.62
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.88
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.12
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.62
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98056
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91839
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98465
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.14
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.17
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.94
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,59.25
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,61.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,82.25
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,84.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,107.62
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,111.12
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,109.38
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,52.19
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.13
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.38
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05315
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09859
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20525
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.19
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98819
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98874
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99252
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,74.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,77.62
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.75
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88769
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99539
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99515
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.88
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.44
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9899
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.78479
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98785
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.45
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.53
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.62
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.69
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.22
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.27
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,65.12
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,65.25
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,65.12
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,83.38
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,83.38
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,83.38
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,148.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,150.88
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,149.88
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,56.69
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,103.13
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08156000000000001
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04949
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19121
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.87
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.87
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9396
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96722
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98651
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,68.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,71.88
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.62
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97327
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99216
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98779
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.25
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
