Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99799
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95071
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99527
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.03
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.06
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.88
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.91
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.67
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.72
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,82.5
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,84.12
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,83.12
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,77.75
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,78.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,77.88
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,137.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,140.75
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,138.5
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.06
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04591
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10069
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01128
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.37
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.62
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94711
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98782
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93295
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.06
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99844
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96591
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.75
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.88
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.88
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.56
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98468
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33901
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94327
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.84
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.88
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.06
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.31
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.34
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,59.88
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,60.12
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,92.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,92.12
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,64.62
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,67.5
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,51.56
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.81
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,127.5
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01204
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00545
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09572
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.94
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.62
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93454
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93365
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92068
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99841
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88641
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,65.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,65.25
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.12
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93744
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8863200000000001
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9823
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,246.06
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,246.11
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,246.14
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,246.19
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,245.52
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.53
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,70.38
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,70.88
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,85.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,85.25
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,85.12
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,56.62
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,59.38
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,58.25
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,82.81
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,160.25
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.56
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00859
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07985
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19393
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.19
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.63
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91208
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94174
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92364
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97211
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99863
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97552
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,80.75
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.88
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-118.81
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8845200000000001
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.4230600000000001
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94162
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.94
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.95
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.88
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.88
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,245.31
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,245.38
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,65.5
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,65.88
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,65.75
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,94.5
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,95.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,94.75
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,65.62
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,70.12
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,68.25
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,43.31
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,58.37
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.69
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04518
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03966
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13689
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.81
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.87
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.44
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96207
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9585
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93002
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
