Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98187
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99771
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96002
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,85.75
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,85.88
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.88
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-92.75
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93164
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.09844
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93149
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,245.8
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,245.58
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.62
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,245.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,245.02
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,54.88
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,55.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,54.88
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,103.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,103.25
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,103.12
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,54.25
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,56.75
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.31
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,142.94
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01036
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04857
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13091
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.25
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.44
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.25
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93698
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96439
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96634
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97882
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88992
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,79.75
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.75
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.75
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-159.69
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95007
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.86377
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83383
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,245.78
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.78
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,245.72
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.77
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,244.66
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.69
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,61.88
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,61.88
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,61.88
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,92.12
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,92.12
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,92.12
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,56.25
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,58.12
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,57.25
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,39.37
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,57.94
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,132.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05495
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10704
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01701
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.13
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,22.75
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.31
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94272
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9144
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92435
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98517
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99829
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.75
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.75
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,85.75
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,85.88
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.75
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,60.5
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.75
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.62
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92132
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7540600000000001
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99408
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,245.86
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,245.92
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,245.67
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.72
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.52
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.52
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,67.25
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,67.38
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,67.25
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,105.75
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,105.88
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,105.88
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,107.5
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,110.88
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,108.88
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,67.5
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,130.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,49.31
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15969
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04625
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1035
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.44
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.75
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.5
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99487
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94852
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92279
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95132
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9924
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,92.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,92.25
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.12
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96533
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8521700000000001
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99689
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,246.09
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,246.2
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,245.77
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,245.86
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,244.8
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.88
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,72.5
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,76.38
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,75.38
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,115.5
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,115.62
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,115.62
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,100.38
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,103.0
