Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,101.62
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,44.68
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.13
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00972
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1675
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.032330000000000005
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.94
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.56
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97525
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97543
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96335
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8850399999999999
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97498
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,113.62
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,114.38
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,114.12
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92737
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93719
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99554
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.62
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,242.64
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.02
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.03
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.41
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.42
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,48.12
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,48.12
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,48.12
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,146.38
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,147.12
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,146.75
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,76.25
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,78.75
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,77.38
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.75
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,66.38
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.81
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09841
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01295
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14265999999999998
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.56
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9765
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96204
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93411
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98999
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99826
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97452
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,73.75
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,74.12
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.88
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-131.06
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99591
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.4862
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99695
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.47
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.5
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.41
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.44
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.56
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.64
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,84.12
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,90.88
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,85.5
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,90.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,90.88
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,90.25
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,87.88
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,91.62
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,89.5
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,62.06
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.06
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-164.18
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03935
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1321
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0014199999999999998
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.75
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.25
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99347
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97186
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95999
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97852
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99887
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93707
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,75.12
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,75.38
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.25
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.37
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-82.44
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97409
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10362
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97568
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.81
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,242.86
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.2
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.3
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.72
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,241.83
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,74.25
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,74.5
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,74.25
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,95.62
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,96.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,95.75
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,60.25
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,67.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,62.88
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-175.69
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.38
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00432
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05882
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09337
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.06
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.19
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.25
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9697
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96017
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96118
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97876
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99686
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95505
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,85.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,85.62
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.38
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.75
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
