Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99771
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49572
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99496
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.55
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,242.61
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.44
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,242.48
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.42
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.5
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,89.75
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,89.88
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,89.88
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,103.88
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,104.38
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,104.12
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,91.12
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,94.62
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,92.75
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,29.25
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.88
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-88.81
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02635
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15105
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06609
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.94
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.06
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95627
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98712
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92544
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98279
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99139
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96954
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,75.12
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,75.75
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.38
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99631
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60748
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99329
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,53.25
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.25
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.25
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.72
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,242.77
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.56
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,242.61
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.83
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,241.86
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,79.12
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,79.5
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,79.38
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,105.75
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,106.5
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,106.12
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,97.12
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,98.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.69
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.31
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05287000000000002
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07964
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09273
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.94
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.13
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.19
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96216
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9606
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91492
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.88
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98779
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99478
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,67.12
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,67.38
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.25
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,89.62
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,94.75
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,92.75
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99515
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98404
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9967
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,88.75
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,88.88
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.75
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.27
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.31
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.2
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.22
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.17
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.2
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,49.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,76.62
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,77.12
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,76.88
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,99.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,99.25
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,99.12
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,201.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,205.75
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,204.38
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,176.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.44
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.75
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11815
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10478
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15563
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.37
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.06
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.06
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95917
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94491
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93576
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99374
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92706
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,52.25
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,79.38
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,79.5
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.13
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99854
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6783100000000001
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99243
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,60.5
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.62
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,245.83
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.84
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,246.17
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,246.19
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.91
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.92
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,95.5
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,98.62
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,97.12
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,99.25
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,99.38
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,99.25
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,105.38
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,109.62
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.19
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-74.94
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06175
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10185
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11547
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.25
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.75
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91339
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9689
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88836
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
