Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8550399999999999
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99478
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,69.12
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.12
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99356
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99503
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8832700000000001
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.81
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.89
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.73
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.8
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,244.81
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,244.94
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,48.5
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,48.62
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,108.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,112.38
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,111.25
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,84.62
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,88.38
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,86.25
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,125.31
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.18
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,71.62
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01653
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08144
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0284
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.44
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.37
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.44
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95822
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94488
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89874
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8846700000000001
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87256
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,74.38
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,74.38
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.38
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93146
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67871
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98175
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,43.5
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.45
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.5
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.06
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.11
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.52
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.58
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,39.62
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,39.75
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,39.62
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,93.12
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,93.25
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,93.25
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,76.88
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,79.12
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,77.88
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,61.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-54.25
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.56
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06584
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04979
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15087
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.69
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.5
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98804
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95431
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96432
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97723
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9874
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.25
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,77.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,77.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99429
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98968
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93826
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.69
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.78
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.42
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.45
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.67
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.72
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,82.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,95.75
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,115.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,115.25
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,115.12
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,97.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,101.12
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,99.38
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,86.81
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,48.75
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02919
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06587
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01662
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.25
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.38
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92758
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96912
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92093
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99527
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98318
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,75.25
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,75.38
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.38
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.12
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.12
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.996
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97662
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9603
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.78
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.98
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.12
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.25
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,243.02
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,243.14
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,109.25
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,109.38
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,109.38
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,86.88
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,87.12
