Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,74.38
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,79.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,77.12
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,168.19
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,48.94
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,61.44
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14794000000000002
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09892
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15773
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.38
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99033
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9906
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92175
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98813
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96378
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,71.5
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,71.62
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98968
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97192
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90921
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.61
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.23
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.25
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Max),V,243.64
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Min),A,64.5
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Max),A,64.62
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,64.62
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Min),A,103.88
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Max),A,104.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,104.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Min),A,71.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Max),A,74.5
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,72.75
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,143.5
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,82.87
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.5
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02498
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02553
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0006
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.37
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.19
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.56
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96304
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97653
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93161
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96249
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95969
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.62
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,70.62
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.62
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93774
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90958
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96304
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.69
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.72
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.48
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.5
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.52
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.55
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Min),A,51.12
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Max),A,51.25
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,51.12
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Min),A,88.75
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Max),A,88.75
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,88.75
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Min),A,74.75
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Max),A,78.88
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.5
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18132
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03325
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04533
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.87
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.38
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97659
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99603
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8880299999999999
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92609
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99933
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99045
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,76.62
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,76.75
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.75
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.88
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94025
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93478
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86572
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.73
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.62
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.64
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.73
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Min),A,52.12
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Max),A,52.62
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,52.25
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Min),A,108.25
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Max),A,108.25
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,108.25
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Min),A,84.88
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Max),A,87.75
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,42.19
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13909000000000002
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14488
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02535
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.62
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99167
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99417
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92096
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97986
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99933
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96155
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.75
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,76.75
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.88
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.88
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
