Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95917
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98746
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92975
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97894
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99933
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89255
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,89.88
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,90.12
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95764
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8352
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,53.5
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.5
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.89
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.02
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.03
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.02
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.03
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,38.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,57.25
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,57.38
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,57.25
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,155.12
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,155.25
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,155.12
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,39.75
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,41.5
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.81
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,59.69
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.63
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01274
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07118
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14265999999999998
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.19
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,27.38
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.69
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96847
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8627
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96445
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.75
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92374
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99942
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79696
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,97.88
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,98.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.38
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99655
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8407899999999999
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97144
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.11
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.11
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.55
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,243.58
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.77
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.78
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,38.88
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,39.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,116.5
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,117.5
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,116.75
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,49.5
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,53.75
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,51.25
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,79.69
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.75
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.44
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00032
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04829
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00316
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.94
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.69
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95929
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94656
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92786
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8214100000000001
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99933
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87161
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,91.62
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,91.75
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.75
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99496
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56304
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94092
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.2
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.22
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.91
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.28
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.3
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,37.38
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,37.5
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,105.5
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,105.75
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,105.62
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,52.75
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,56.75
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,54.75
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,169.75
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04576
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0732
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13021
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.5
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.19
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.5
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97668
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.927
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94434
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95257
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99948
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96887
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,104.5
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,104.5
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,104.5
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.44
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94495
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74493
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86572
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.58
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.58
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.05
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.09
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.39
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.44
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
