Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,38.38
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,120.5
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,120.62
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,120.62
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,68.5
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,72.75
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,70.62
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,77.94
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.62
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.06
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03035
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07646
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04662
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.94
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.87
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92187
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98907
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93487
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.94
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97177
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99933
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85605
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.12
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92456
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7679699999999999
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86465
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.22
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.03
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.33
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.39
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,47.75
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,47.88
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,47.88
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,119.25
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,119.38
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,119.38
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,42.88
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,47.12
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,45.38
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,59.13
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,34.37
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,93.44
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01872
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12361
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.034230000000000003
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.44
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94257
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9928
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9245
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95993
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90414
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,92.38
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,92.62
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92718
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8216200000000001
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8432
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.84
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,246.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.64
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.7
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.98
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,245.08
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,41.75
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,42.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,41.88
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,125.25
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,125.62
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,125.38
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,47.5
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,51.62
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,87.44
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.69
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05718
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17824
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11849
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.31
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.5
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9639
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99527
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95087
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.75
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.31
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91379
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8308399999999999
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,92.38
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,92.38
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.38
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.93
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95676
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52187
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85193
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.92
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.98
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.95
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Max),V,246.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Min),V,245.09
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Max),V,245.12
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Min),A,37.62
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Max),A,51.25
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,44.38
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Min),A,141.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Max),A,141.12
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,141.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Min),A,47.25
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Max),A,55.62
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,52.5
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,108.75
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.37
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.56
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02074
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06853
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06078
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.25
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.94
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94376
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98978
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90201
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92935
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8807
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,92.25
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,92.5
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.38
