Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.88
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88565
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79532
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84805
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Min),V,245.48
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Max),V,245.52
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.5
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.58
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.73
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Max),A,37.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Min),A,121.88
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Max),A,132.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,127.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Min),A,45.88
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Max),A,46.38
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,46.12
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,47.81
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,45.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.19
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06471
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07127
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05379
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.19
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97751
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98874
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95209
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97153
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99942
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86825
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,98.12
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,98.12
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,98.12
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9649
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88986
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90747
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Min),V,246.39
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Max),V,246.45
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Min),V,246.3
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Max),V,246.41
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.47
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.48
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Min),A,38.88
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Max),A,38.88
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,38.88
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Min),A,135.88
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Max),A,141.75
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,138.75
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Min),A,53.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Max),A,57.12
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,55.12
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,35.87
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,50.81
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02446
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08644
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07753
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.62
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.75
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9924
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9881
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89245
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.31
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98251
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99936
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73364
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,98.62
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,98.75
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,98.62
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.63
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.87
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91284
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74212
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83725
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Min),V,246.25
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Max),V,246.28
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Min),V,246.19
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Max),V,246.25
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Min),V,245.56
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Max),V,245.58
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Min),A,73.25
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Max),A,73.38
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,73.38
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Min),A,126.75
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Max),A,126.88
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,126.75
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Min),A,41.88
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Max),A,44.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,65.87
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-150.06
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01732
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04878
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01225
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.5
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.56
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96341
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99545
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91156
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7529600000000001
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99942
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8869
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,99.5
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,99.62
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,99.5
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.94
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.87
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93478
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66442
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8277
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.42
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.44
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.14
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Min),V,242.38
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Max),V,242.41
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Min),A,126.12
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Max),A,126.12
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,126.12
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Min),A,45.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Max),A,47.88
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,46.38
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 05:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.25
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-61.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00792
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.20153
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17082
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.19
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
