Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.94
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98123
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9986
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92343
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.75
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7743800000000001
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99945
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89099
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,99.12
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,99.25
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,99.12
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.931
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90311
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8501
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.11
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Max),V,243.16
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Min),V,242.73
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Max),V,242.8
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Min),V,242.02
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Max),V,242.05
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Min),A,138.25
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Max),A,138.38
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,138.38
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Min),A,44.88
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Max),A,48.38
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,116.75
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02345
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08577
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17156
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.19
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.25
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96497
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99799
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92749
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.06
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67419
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99942
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85715
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,100.38
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,100.5
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,100.38
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8977
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8730100000000001
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85708
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Max),V,243.66
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Min),V,243.39
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Max),V,243.41
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Min),V,242.61
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Max),V,242.62
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Min),A,139.88
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Max),A,140.5
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,140.25
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Min),A,46.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Max),A,47.75
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,104.69
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.06
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,59.56
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02873
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09667
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01646
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.13
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.12
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94861
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99121
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91617
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.38
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75998
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99942
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88354
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,98.12
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,98.12
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.12
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.75
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88699
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6796800000000001
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8548899999999999
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,243.89
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,243.5
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,243.53
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,242.69
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,242.7
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,138.88
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,139.12
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,139.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,44.75
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,48.5
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,46.62
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,125.44
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.63
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.024030000000000003
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0042
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0464
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.44
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97589
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98853
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90979
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8004100000000001
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95544
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,98.38
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,98.5
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,98.5
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.56
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94846
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54083
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81875
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.77
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.44
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,243.48
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,242.72
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,242.75
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,33.0
