Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.31
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98651
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98105
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92566
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.19
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64669
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95718
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.25
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,88.38
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.38
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81701
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82632
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84134
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.95
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,243.75
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,243.75
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,242.73
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,242.77
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,41.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,41.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,104.25
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,104.38
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,104.38
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,61.38
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,65.5
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,63.38
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-72.25
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,70.31
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-86.25
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00899
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.042010000000000006
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00432
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.31
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.94
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97729
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96313
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91733
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.94
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76931
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95056
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,88.5
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,88.62
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.62
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90832
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77517
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8472299999999999
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.62
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.67
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,243.39
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,243.42
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,242.22
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,242.23
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,28.75
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,106.5
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,106.5
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,62.88
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,66.88
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,40.19
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-104.13
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-63.69
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01137
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04164
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20052
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.69
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.56
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97861
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97653
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95853
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.56
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76623
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94965
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,95.62
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,96.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,95.75
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90982
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94745
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8900100000000001
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.41
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.55
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Min),V,243.2
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Max),V,243.31
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Min),V,242.03
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Max),V,242.12
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Min),A,117.5
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Max),A,117.5
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,117.5
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Min),A,73.12
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Max),A,73.62
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,73.38
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,81.25
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-169.31
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.81
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03511
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12331
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23159
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99533
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97696
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97217
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.12
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.75
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79287
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99936
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8899799999999999
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,97.12
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,97.25
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.12
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.13
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97693
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7376699999999999
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88171
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.95
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Min),V,243.2
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Max),V,243.62
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Min),V,242.05
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Max),V,242.5
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
