Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Min),A,43.12
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Max),A,43.25
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Min),A,117.12
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Max),A,117.25
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,117.12
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Min),A,70.12
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Max),A,70.88
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,58.31
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-169.62
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17729
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0388
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1057
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.94
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.87
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.81
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97357
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97156
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95676
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9801
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91485
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,96.62
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,96.88
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.75
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.62
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92975
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60027
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8680700000000001
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.97
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.52
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.61
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Min),V,242.62
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Max),V,242.66
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Min),A,47.25
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Max),A,47.25
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.25
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Min),A,117.12
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Max),A,117.5
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,117.25
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Min),A,59.25
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Max),A,63.12
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,61.12
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,140.12
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,79.31
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,111.19
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04738
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08455
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03032
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.06
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.56
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9321
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97259
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91369
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95254
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8836
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,96.62
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,96.75
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.62
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97308
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41582
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8312700000000001
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.34
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.34
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Min),V,243.16
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Min),V,242.19
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Max),V,242.2
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Min),A,44.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Max),A,44.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Min),A,118.38
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Max),A,118.38
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,118.38
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Min),A,52.88
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Max),A,54.62
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.75
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,22.25
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.25
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02123
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08659
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23604
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98083
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97015
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99719
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,101.25
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,103.62
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.38
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94907
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99933
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8885200000000001
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,96.62
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,96.88
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.75
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.13
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.37
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83542
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70541
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82031
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.5
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.53
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.2
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Max),V,243.2
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Max),V,242.03
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Min),A,41.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Max),A,41.12
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Min),A,119.12
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Max),A,119.12
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,119.12
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Min),A,126.25
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Max),A,128.62
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,127.38
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 02:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.13
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-89.19
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05949
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11809
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04082
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.06
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.81
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97244
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97272
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91467
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.56
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77646
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99942
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89569
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
