Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,96.38
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,96.38
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,96.38
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.81
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96451
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70529
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87582
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.22
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Max),V,243.23
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Min),V,242.81
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Max),V,242.88
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.89
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.94
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Min),A,118.62
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Max),A,118.62
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,118.62
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Min),A,51.12
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Max),A,52.25
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.62
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,122.06
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,50.56
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09737
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10417
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13515
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.63
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.81
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94611
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96619
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92282
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.87
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71145
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8832399999999999
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,89.25
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,89.25
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.81
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87564
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7120000000000001
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84225
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Min),V,247.02
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Max),V,247.03
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.7
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Max),V,246.72
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.73
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.75
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Min),A,111.88
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Max),A,111.88
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,111.88
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Min),A,55.25
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Max),A,57.12
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,56.25
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.19
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.5
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13112
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10674000000000004
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.35781
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.5
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.75
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99484
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9653
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98767
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,75.25
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,76.75
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.88
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.06
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8347100000000001
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99933
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80047
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,89.12
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,89.38
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89697
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89795
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8475299999999999
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Min),V,246.88
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Max),V,246.89
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.44
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.45
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Max),V,245.34
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Min),A,44.62
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Max),A,44.75
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,44.62
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Min),A,112.38
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Max),A,114.5
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,112.88
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Min),A,97.38
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Max),A,104.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,99.38
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,46.06
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,88.56
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.75
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1537
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07881
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17845
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.19
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99438
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97256
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90161
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.06
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75372
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99933
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87649
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.12
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,89.25
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.25
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.94
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97098
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78778
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80816
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Min),V,246.88
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Max),V,246.91
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.56
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.61
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.66
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Max),V,245.67
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Min),A,43.75
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Min),A,112.38
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Max),A,112.5
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,112.5
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Min),A,52.12
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Max),A,53.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,52.62
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,22.38
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-50.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02202
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08009
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12972
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
