Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.75
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.94
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.44
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98077
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96793
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92639
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.5
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82519
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81439
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,87.88
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,88.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.75
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95145
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83783
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8912899999999999
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Min),V,246.33
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Max),V,246.36
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Min),V,246.14
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Max),V,246.23
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.16
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Max),V,245.2
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Min),A,47.38
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Max),A,47.5
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,47.38
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Min),A,111.5
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Max),A,111.5
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Min),A,54.25
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Max),A,55.38
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,53.88
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.63
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11092
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03807
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14034000000000002
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.25
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.5
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.56
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98834
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96213
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8998700000000001
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8388
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8974
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.5
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,88.62
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.5
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.37
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95944
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7397100000000001
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8685
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.69
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.72
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.7
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.77
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.59
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Min),A,46.75
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Max),A,46.88
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,46.75
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Min),A,111.62
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Max),A,111.62
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,111.62
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Min),A,54.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Max),A,54.12
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 01:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,54.06
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,40.5
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.25
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03603
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10237
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07182000000000001
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.06
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.88
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97494
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96851
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8938
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91476
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94406
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,91.75
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,91.88
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,91.75
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.25
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96072
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5585899999999999
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86749
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.81
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.83
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.72
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.73
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.47
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.48
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Max),A,34.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Min),A,114.62
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Max),A,114.75
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,114.62
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Min),A,58.5
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Max),A,58.62
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,58.62
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,116.12
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-147.25
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-175.06
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03835
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07939
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.035539999999999995
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.13
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.63
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.56
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98056
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96472
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92505
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92642
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94202
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,91.88
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,92.12
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.31
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97467
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63812
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81262
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Min),V,245.52
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Max),V,245.55
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.09
