Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.11
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.14
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Max),V,244.19
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Min),A,116.38
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Max),A,116.5
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,116.38
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Min),A,57.38
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Max),A,65.25
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,61.38
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-124.12
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.62
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06075
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06026
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11263
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.56
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.37
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9906
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9602
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94626
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86206
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90799
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,97.62
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,99.25
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.88
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8826
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88592
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8222299999999999
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Min),V,246.28
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Max),V,246.39
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.86
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.91
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.03
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.05
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Min),A,45.5
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Max),A,52.38
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,47.38
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Min),A,123.38
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Max),A,125.12
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,124.75
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Min),A,61.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Max),A,63.5
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,62.25
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,44.06
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,82.75
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.75
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10155
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0014199999999999998
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03432
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.44
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.06
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98932
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97015
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94382
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96304
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99384
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,90.75
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,90.75
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.75
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,60.12
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.87
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87634
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51122
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8465600000000001
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.84
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.88
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.78
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.83
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.45
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.5
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Min),A,57.5
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Max),A,57.5
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Min),A,114.12
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Max),A,114.12
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,114.12
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Min),A,107.62
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Max),A,111.5
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,108.62
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,78.37
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,68.5
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,131.5
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06389
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.036910000000000005
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10848
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.37
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.62
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97519
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97391
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91925
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94491
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99936
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9382
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,99.25
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,99.25
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,99.25
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.87
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95669
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50445
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84808
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,245.8
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.62
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.62
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,244.39
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,244.42
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,43.25
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,43.12
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,122.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,122.12
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,122.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,55.62
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,57.12
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.38
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-73.56
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,43.69
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.31
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00426
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05968
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19738
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.25
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.62
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96677
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97241
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91009
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94424
