Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90359
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,99.62
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,100.38
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,100.12
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.87
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90591
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8651700000000001
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83185
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,246.33
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,246.36
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,246.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,246.02
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,245.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,245.03
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,43.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,124.38
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,125.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,124.88
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,56.25
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,57.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,56.62
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,45.19
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-69.75
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.026930000000000003
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01311
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0045
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.5
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.25
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98373
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96524
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91461
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93713
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93793
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,88.12
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,88.62
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.38
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.87
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.87
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78476
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76248
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90216
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.69
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.72
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.73
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.77
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.31
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.33
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,44.12
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,44.12
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,44.12
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,109.5
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,109.88
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,109.75
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,54.88
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,56.75
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,55.75
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,161.13
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,76.88
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00468
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09358
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07735
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.5
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.75
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.44
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96301
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96442
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91589
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96451
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96698
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,87.88
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,88.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91455
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82214
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90573
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.75
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.77
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.69
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.7
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.48
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.53
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,47.25
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,47.25
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.25
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,109.88
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,110.12
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,62.5
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,62.88
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,62.75
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,39.13
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-65.56
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.87
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04433
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04289
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09071
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.87
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.75
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.12
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96863
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9613
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92328
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82885
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99881
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96121
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,89.62
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,89.75
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,89.75
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8948299999999999
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92346
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89084
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.14
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.22
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.94
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.03
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.92
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Min),A,43.5
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Max),A,43.5
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Min),A,113.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Max),A,113.75
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Min),A,60.25
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Max),A,63.75
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,61.88
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,65.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,169.62
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01619
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0497
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01097
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
