Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.37
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.63
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.94
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95767
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96149
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92047
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.25
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77893
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99878
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94891
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.75
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,89.75
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.75
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.31
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96103
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63989
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9256
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.92
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.97
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.84
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.91
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.72
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Min),A,44.25
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Max),A,44.62
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,44.38
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Min),A,111.75
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Max),A,112.12
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,112.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Min),A,50.75
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Max),A,52.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,51.25
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,82.87
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,36.75
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.81
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08415
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14891
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06523
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.5
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.13
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.75
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95746
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97305
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9238
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86477
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99887
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93954
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,90.12
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,90.25
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.12
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.88
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9158
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7005899999999999
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8986799999999999
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.06
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.08
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.08
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.67
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Min),A,36.75
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Max),A,36.88
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,36.75
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Min),A,115.25
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Max),A,115.62
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,115.38
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Min),A,48.88
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Max),A,51.12
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,49.75
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.25
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.87
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02739
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07668
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05318
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.94
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.25
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94202
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96777
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91363
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.31
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77176
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99878
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97949
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,89.62
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,89.75
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.75
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.56
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97247
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70639
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82785
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.05
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.28
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.31
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.5
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.59
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,36.12
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,36.25
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,36.25
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,112.12
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,112.38
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,112.25
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,64.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,65.75
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,65.12
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,149.94
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.56
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02626
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13725
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14726
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.56
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95276
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98981
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92502
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.37
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73553
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99872
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95447
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.75
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,90.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.88
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.81
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.63
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97336
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76825
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88013
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
