Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97028
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96014
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,101.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,101.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,101.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91641
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87149
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91339
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.45
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.47
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.38
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.38
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.97
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Min),A,56.25
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Max),A,56.25
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,56.25
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Min),A,124.88
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Max),A,125.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Min),A,54.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Max),A,55.5
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,54.62
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,106.06
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.81
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00472
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0627
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21129
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.18
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.07
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.25
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93417
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95404
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95673
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97452
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96237
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,103.12
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,103.12
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,103.12
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98419
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90237
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91135
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.38
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.45
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.08
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.14
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.09
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.16
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Min),A,69.75
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Max),A,70.5
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,70.25
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Min),A,127.25
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Max),A,127.5
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,127.38
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Min),A,71.12
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Max),A,76.5
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,72.88
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 22:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-150.19
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.56
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06801
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07268
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.034710000000000005
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.56
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94446
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98923
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93048
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9744
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99896
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97031
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,94.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,94.25
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,94.12
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.5
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92959
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8027
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92932
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.08
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.97
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.56
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.61
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Min),A,65.88
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Max),A,68.12
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,66.75
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Min),A,128.25
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Max),A,128.38
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,128.25
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Min),A,64.88
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Max),A,69.12
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.75
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.56
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.69
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02296
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09645
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08995
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.75
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.25
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92932
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98676
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93005
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89831
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9664
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,95.88
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,95.88
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,95.88
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95166
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81729
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83767
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.5
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.58
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.06
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.08
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.95
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,50.12
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,56.25
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,52.62
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,131.75
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,131.88
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,131.88
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,67.88
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,68.62
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,68.25
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.81
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,62.69
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-84.75
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0663
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06041000000000001
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16564
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
