Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.25
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.5
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96701
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98816
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93115
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95337
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96783
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,118.12
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,118.25
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,118.25
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92422
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8909299999999999
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8899799999999999
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.23
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.3
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.7
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.72
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.58
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.59
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,38.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,51.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,51.38
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,51.25
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,154.12
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,154.25
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,154.25
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,68.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,69.88
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,69.12
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,40.69
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0135
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10072
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15862
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.12
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96805
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98691
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93124
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8237899999999999
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94083
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,107.12
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,107.38
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,107.25
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.13
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9115
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78555
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85626
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.77
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.06
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.94
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.95
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,41.25
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,42.62
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,41.75
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,142.88
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,143.12
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,143.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,67.12
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,67.62
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,67.38
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,129.25
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,47.25
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.19
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07997
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06304
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.25029
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93994
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.987
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93292
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94507
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99857
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9881
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,99.62
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,99.75
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,99.75
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.25
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90329
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74966
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88095
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.5
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.53
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.86
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.88
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.73
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.78
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,55.12
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,55.12
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,55.12
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,134.62
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,134.75
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,134.75
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,93.88
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,96.12
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,95.25
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.75
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,58.19
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,95.5
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.014819999999999996
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10204
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14229
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.19
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.38
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97754
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98761
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92438
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86459
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98431
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,107.38
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,110.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,109.5
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.5
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7861
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75885
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90536
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
