Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.52
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.56
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.91
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,242.94
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.88
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.89
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,51.5
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,51.62
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,142.62
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,145.38
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,144.75
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,94.62
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,95.25
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,94.88
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,42.44
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,86.37
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.88
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07923999999999999
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10268
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10961
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.56
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.25
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93637
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98416
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91821
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90695
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99823
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96255
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,98.25
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,98.38
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.38
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95135
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96432
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9613
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.64
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.67
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.2
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.23
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.31
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.36
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,47.38
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,47.5
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,47.5
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,144.88
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,145.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,145.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,89.62
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,92.5
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,91.12
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.88
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,164.56
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09773
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19979
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02428
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.5
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.69
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96371
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97263
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91687
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92157
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99844
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96454
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,99.25
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,99.38
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,99.25
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99771
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84344
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94711
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.33
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.34
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.73
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.78
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.83
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,65.75
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,65.75
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,65.75
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,138.12
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,138.75
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,138.38
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,97.88
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,98.62
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,98.25
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.87
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01369
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.23824
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12297
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.81
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.69
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95477
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97116
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.88
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92163
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99841
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98108
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,98.12
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,98.25
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.25
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,61.38
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.38
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98816
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94434
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97559
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.62
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.72
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.77
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.11
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.12
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.47
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.5
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,54.62
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,54.75
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,54.62
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,141.12
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,141.12
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,141.12
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,147.38
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,147.75
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,147.5
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,94.25
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,36.31
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04768
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08048999999999999
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12276
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.37
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.06
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.19
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96609
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97818
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91943
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
