Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92215
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99844
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98279
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,114.5
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,114.62
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,114.5
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.75
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.75
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93997
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83868
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96304
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.84
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.88
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.45
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.47
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.38
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.42
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,38.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,56.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,56.12
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,155.88
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,156.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,156.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,114.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,114.38
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,114.12
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,52.56
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.5
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02477
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10558
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09578
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.5
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.81
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95639
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97998
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98566
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,64.25
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,64.38
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.38
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8856799999999999
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97824
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,124.12
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,127.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,125.25
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97064
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91031
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9678
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.7
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.77
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.88
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.92
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.67
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.7
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,41.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,37.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,46.38
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,46.5
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,46.38
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,167.62
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,170.5
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,168.88
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,150.5
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,150.75
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,150.75
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.13
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.62
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,33.25
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.041
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19509
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11473
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.37
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.69
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96573
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98947
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9274
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.25
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98737
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99857
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97488
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,64.75
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.75
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.75
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,109.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,109.12
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,109.12
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98685
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90521
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96008
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.56
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.56
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.23
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.11
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,40.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,102.38
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,102.5
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,163.5
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,163.62
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,163.5
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,96.38
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,96.88
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,96.62
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.5
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.63
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.94
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0707
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15257
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18093
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.25
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.62
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98846
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98853
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92898
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.966
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99878
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98819
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,102.12
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,102.25
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,102.12
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,62.25
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,62.38
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99017
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98767
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93652
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.55
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.62
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.14
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.17
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.12
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.17
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,38.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Min),A,92.12
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Max),A,92.38
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,92.25
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Min),A,155.62
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Max),A,155.75
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,155.75
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Min),A,108.5
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Max),A,108.62
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,36.63
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.5
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-109.31
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11388
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08918999999999999
