Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01375
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.81
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.38
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95953
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98514
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93359
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95724
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99145
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,119.25
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,119.38
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,119.38
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,85.5
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,85.5
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.5
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99567
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88077
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93256
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.8
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.83
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.31
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.38
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.05
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,40.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Min),A,71.25
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Max),A,71.38
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,71.38
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Min),A,162.38
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Max),A,162.5
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,162.5
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Min),A,130.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Max),A,130.25
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,130.12
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.44
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,60.69
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02785
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06566
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18065
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.5
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.94
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97598
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96887
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96411
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93884
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99887
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99145
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,114.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,114.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,114.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,69.75
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,70.5
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.12
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96863
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95779
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9602
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.31
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.36
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.81
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.84
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.47
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.59
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Min),A,67.88
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Max),A,68.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,67.88
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Min),A,143.62
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Max),A,143.88
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,143.75
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Min),A,133.62
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Max),A,134.5
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,134.12
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,22.88
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.81
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.25893
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03856
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.22792
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.94
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99237
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97351
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92935
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.12
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.12
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89041
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99823
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98828
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,93.38
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,93.62
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.5
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.12
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95557
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99771
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91324
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.5
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.53
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.23
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.81
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,38.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,77.12
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,81.25
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,79.25
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,157.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,157.25
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,157.12
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,97.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,97.25
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,97.12
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.44
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,44.5
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.93
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07726
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12142
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15865
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.69
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.44
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.31
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95196
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95352
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92062
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98309
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,95.88
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,96.12
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84564
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86206
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97916
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
