Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.38
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.41
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.02
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.03
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.62
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,48.88
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,50.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,49.12
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,123.75
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,124.12
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,124.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,118.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,118.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.25
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.93
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.62
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09245
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16606
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08162
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.37
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.69
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96484
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95923
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92679
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96228
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99835
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97382
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,97.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,97.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93182
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93927
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99036
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,48.12
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.25
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.12
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.12
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.48
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,68.38
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,68.5
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,68.38
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,126.75
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,126.75
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,126.75
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,111.38
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,111.5
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.13
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.44
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.2459
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1017
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08144
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.87
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97498
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9834
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94788
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94495
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99881
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99176
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,96.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,96.12
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,96.12
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,77.75
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,77.88
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.75
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87466
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98215
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97543
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.16
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.19
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.44
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.48
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.2
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.34
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,64.62
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,64.62
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,64.62
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,146.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,146.25
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,146.12
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,138.12
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,138.25
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,138.25
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,131.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.44
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-137.06
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.016280000000000003
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10683
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03862
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.38
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95877
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98047
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9259
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81808
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99854
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98477
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,82.62
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,82.88
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.88
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,57.38
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.5
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8948299999999999
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98276
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98669
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.28
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.31
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.31
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.33
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.03
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.09
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,41.88
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,41.88
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,41.88
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,130.88
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,131.88
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,131.62
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,122.88
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,126.88
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,124.62
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-163.06
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.5
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.06
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00484
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.22359
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04482
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.44
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.94
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95612
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98059
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92584
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
