Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93271
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99741
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98471
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.25
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.12
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94842
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98828
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97995
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.5
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.7
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.73
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.19
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.28
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.06
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,55.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,55.12
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,55.12
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,114.62
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,115.12
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,114.88
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,118.25
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,126.12
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,122.88
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-47.19
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.63
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08974
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12636
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24163
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.57
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.5
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96115
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98401
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96823
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93991
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99829
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98181
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,83.88
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,83.88
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.88
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,56.12
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.88
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97302
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90326
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97971
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.25
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.05
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.08
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.7
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.75
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.53
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.62
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,64.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,64.12
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,64.12
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,123.25
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,123.38
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,123.25
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,132.12
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,135.12
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,133.75
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.81
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,61.69
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-69.25
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.23552
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0876
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1415
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.69
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.25
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96002
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98608
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9234
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89517
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99841
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97653
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,80.75
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.88
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.88
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.38
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94391
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9761
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97916
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.25
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.48
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.5
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.14
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.2
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.19
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.2
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,51.88
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,52.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,127.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,127.12
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,127.12
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,117.75
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,119.5
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,118.75
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.81
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,163.81
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14403
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13845
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08403
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.07
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.31
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95816
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98367
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93048
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97128
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99792
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98556
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,65.5
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,65.5
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.75
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.38
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.12
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86972
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97848
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97891
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.17
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.19
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.66
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.7
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.33
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.34
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,70.62
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,70.75
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,70.62
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,112.75
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,112.88
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,112.75
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,120.12
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,120.75
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,120.5
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,71.25
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,50.44
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
