Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18025
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1762
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08192999999999999
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.37
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.06
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96963
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99286
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9602
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96631
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99701
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9779
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,87.75
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,87.88
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.75
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90716
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99127
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98694
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,51.62
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.75
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.95
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.98
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.03
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.09
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.38
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.42
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,37.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,70.38
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,70.5
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,153.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,153.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,153.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,124.25
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,124.38
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,124.25
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,38.25
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.43
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.69
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16805
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14485
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11861
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.81
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.56
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97659
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99579
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93127
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.5
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90402
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99692
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97964
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,97.75
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,97.88
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,97.75
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99219
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98791
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96936
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.12
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.2
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.03
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.06
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.58
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.59
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,40.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Min),A,62.5
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Max),A,75.62
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,70.25
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Min),A,163.75
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Max),A,164.12
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,164.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Min),A,100.62
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Max),A,101.12
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.63
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12385999999999996
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09575
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04317
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.19
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.31
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94849
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99301
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92941
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98508
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99667
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99295
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,99.12
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,99.12
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,99.12
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,69.88
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,70.5
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.25
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99612
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98019
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93878
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.53
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.58
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.06
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.09
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.41
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.47
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Min),A,85.38
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Max),A,85.62
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.5
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Min),A,140.62
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Max),A,140.75
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,140.75
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Min),A,111.75
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Max),A,112.88
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,112.25
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.25
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10402
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10237
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19661
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.12
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9397
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99646
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93149
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98306
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99771
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99118
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.88
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.38
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,86.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.25
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.12
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,65.88
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.12
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95447
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98325
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98291
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
