Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.25
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.3
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.97
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Max),V,242.02
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.08
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.09
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Min),A,74.88
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Max),A,75.25
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Min),A,137.25
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Max),A,137.38
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,137.25
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Min),A,126.75
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Max),A,126.88
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,126.88
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,82.69
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,39.5
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01659
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08772
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01592
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.63
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.81
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96365
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99765
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93341
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.12
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93872
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99747
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99466
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,90.12
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,90.12
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.12
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,83.38
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,83.5
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.5
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.19
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95996
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97498
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,54.38
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,54.5
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.27
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.36
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Min),V,242.44
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.45
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Min),V,241.58
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.62
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,39.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Min),A,83.88
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Max),A,90.88
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,86.88
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Min),A,149.25
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Max),A,149.38
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,149.25
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Min),A,160.12
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Max),A,160.12
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,160.12
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,33.75
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.31
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.5
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09358
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.24956
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11504
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.81
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.56
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93518
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99496
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91913
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96747
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9985
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99747
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,77.25
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,77.38
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.38
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,95.12
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,95.38
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,95.25
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.5
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.87
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9378
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6661
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8703299999999999
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.31
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.36
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.84
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.88
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.67
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.75
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Min),A,62.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Max),A,62.12
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,62.12
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Min),A,119.5
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Max),A,119.75
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,119.62
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Min),A,134.38
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Max),A,134.75
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,134.5
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 17:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,76.31
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.5
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,73.31
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00545
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13347
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05177
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.5
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.56
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93771
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99234
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9162
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97583
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99768
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99484
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,76.75
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,76.75
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.75
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,66.88
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.88
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.31
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.87
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95145
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39004
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8396299999999999
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.52
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.55
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.45
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.47
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.34
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.38
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Min),A,57.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Max),A,57.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Min),A,118.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Max),A,118.12
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Min),A,103.88
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Max),A,105.25
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,104.75
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-139.94
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.81
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05025
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07225
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08861000000000001
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.31
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.12
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9191
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99185
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93323
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,50.5
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,50.5
