Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99127
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99857
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98779
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,73.75
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,73.88
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.88
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92212
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76141
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8419200000000001
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.75
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.77
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.56
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.58
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.48
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.52
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,72.12
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,72.25
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,72.12
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,126.75
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,126.88
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,126.88
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,85.38
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,88.62
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-59.25
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.87
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06373999999999999
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12636
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15471
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.12
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.38
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92172
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9906
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93152
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96344
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99789
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99246
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,86.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,86.12
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,64.62
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,64.88
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.75
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9187
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74374
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91125
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.34
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.44
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.52
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.59
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.7
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.77
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,60.88
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,60.88
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,60.88
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,117.38
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,117.38
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,117.38
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,107.12
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,111.38
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,109.75
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,126.75
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06361
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09191
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07582
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.94
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.12
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90927
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98383
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93176
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95517
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99765
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98471
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,64.25
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.62
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.38
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97436
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92859
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94693
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.31
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.34
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.45
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.47
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,58.25
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,60.38
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,59.12
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,107.25
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,107.5
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,85.12
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,86.38
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,85.75
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.19
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,123.94
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,49.31
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12453
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05696
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09075
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.56
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.63
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.88
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93753
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95868
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92181
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96271
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99805
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99057
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,71.12
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,71.5
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.38
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,68.88
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.12
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99252
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78286
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99121
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.86
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.94
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.73
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.75
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.47
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,65.12
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,76.5
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,94.25
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,94.62
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,94.38
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,120.25
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,124.38
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,122.38
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.5
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.5
