Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.31
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09575
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11525
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07539
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.75
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.19
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.81
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95077
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95789
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92087
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95306
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99762
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97006
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,67.62
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.88
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.75
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99817
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96124
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,54.75
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.75
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.75
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,246.44
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.47
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.28
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.31
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.16
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,71.38
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,71.38
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,71.38
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,97.62
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,97.88
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,97.75
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,114.88
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,118.25
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,116.75
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,147.12
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,66.5
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.87
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03609
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14365999999999998
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04857
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.87
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.31
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97415
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9653
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92117
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96338
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99829
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98865
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,79.25
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,79.38
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.38
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.38
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.38
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96487
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68518
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94684
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.77
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.8
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.31
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.34
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.17
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.25
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Min),A,56.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Max),A,56.12
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,56.12
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Min),A,106.25
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Max),A,106.38
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,106.38
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Min),A,92.62
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Max),A,96.88
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,94.75
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.75
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.25
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19942
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05425
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07039
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.56
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.5
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.56
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97745
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95743
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93155
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95474
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99765
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97812
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,86.5
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,86.75
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.62
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.38
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.841
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47939
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93191
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.08
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.09
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.86
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.89
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.94
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.97
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Min),A,62.25
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Max),A,62.38
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,62.25
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Min),A,108.25
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Max),A,108.38
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,108.38
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Min),A,79.12
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Max),A,83.5
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,81.12
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.31
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,69.06
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-69.81
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.055560000000000005
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05388
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10921
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.19
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.87
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.12
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9751
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95895
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92349
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8587600000000001
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99796
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98355
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.88
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,66.12
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.75
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91955
772519,Old Hollow - West Malvern,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42754
