Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96414
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91666
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,61.88
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,62.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.57
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92422
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97391
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95679
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.36
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.39
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.39
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.39
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.27
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.28
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,53.62
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,53.75
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,53.75
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,90.62
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,90.75
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,90.75
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,62.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,64.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,62.69
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.69
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09853
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03377
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02416
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.5
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.56
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98386
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97436
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91901
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94839
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99631
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93747
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,67.12
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.38
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.25
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99933
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95325
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90018
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.38
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.69
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.73
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.03
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.06
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.14
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,101.38
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,101.62
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,90.12
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,90.25
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,90.25
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,61.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,68.38
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,66.88
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,123.06
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,55.31
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.13
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08425
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.055310000000000005
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13268
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.94
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.75
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96075
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97153
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8988299999999999
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96307
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99814
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97379
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,73.5
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,73.75
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.62
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.63
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,129.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95245
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.19249
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96435
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.86
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.73
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.77
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.7
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,53.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,66.75
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,63.12
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,89.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,89.25
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,84.25
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,87.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,77.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.44
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00911
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02736
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0446
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.63
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.5
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92172
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96469
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91427
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95944
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97729
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.88
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.44
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93082
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97043
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8751200000000001
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.81
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.86
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.69
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.92
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.95
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Min),A,53.38
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Max),A,53.62
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,53.62
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Min),A,83.25
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Max),A,84.5
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,83.75
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Min),A,81.38
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Max),A,81.75
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:20:00+00:00,ambient,,Temperature,C,0.0
