Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.69
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0059700000000000005
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18676
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08812
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.62
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97903
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99701
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90723
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99045
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94614
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,54.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.12
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.12
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.88
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,67.62
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.25
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.81
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94491
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13545
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93124
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.27
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.34
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.92
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.97
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.11
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.14
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Min),A,99.12
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Max),A,99.38
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,99.25
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Min),A,121.12
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Max),A,121.88
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,121.5
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Min),A,62.38
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Max),A,62.75
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,62.62
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,53.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.37
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.44
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06264
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17113
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09276
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.5
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.25
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93603
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98819
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91116
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.931
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98859
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9794
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,66.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,66.88
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.38
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,124.06
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.94
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91669
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.26857
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.16
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.25
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.16
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.2
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Min),A,43.12
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Max),A,43.25
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,43.12
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Min),A,91.12
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Max),A,92.12
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Min),A,79.5
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Max),A,80.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,79.75
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 14:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.81
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,79.25
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06697
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12654
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03697
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.19
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.81
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.69
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97006
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96771
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96057
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95538
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97598
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,68.38
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,69.38
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.88
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93924
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98898
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98801
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.45
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.52
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.97
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.03
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.78
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.8
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Min),A,58.88
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Max),A,59.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,58.88
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Min),A,101.12
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Max),A,102.12
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,101.75
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Min),A,90.75
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Max),A,90.88
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,90.75
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.75
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,78.69
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.31
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12282
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04979
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10738
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.31
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.19
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.62
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95984
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96927
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92291
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94961
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95193
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,97.75
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,98.25
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,98.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.75
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.87
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
