Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99475
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98764
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8597100000000001
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.34
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.36
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.81
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.83
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.03
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.05
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Min),A,71.75
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Max),A,71.88
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,71.88
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Min),A,133.62
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Max),A,134.75
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,134.25
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Min),A,55.62
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Max),A,59.88
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,57.75
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,40.13
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,156.25
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00023
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07848
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03352
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.87
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.62
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9382
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96457
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91461
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.75
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92059
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99213
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88635
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,72.38
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,73.25
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.75
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92105
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69857
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98447
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.59
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.62
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.62
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.72
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.77
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,45.38
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,45.38
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,45.38
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,92.38
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,93.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,92.62
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,55.62
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,55.75
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,55.75
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,142.5
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.94
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-148.88
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09938
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02882
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03651
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.31
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.94
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91995
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97299
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91424
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81918
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87366
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,68.25
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,68.5
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.38
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.94
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90121
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98563
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91339
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.33
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.38
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.39
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,39.25
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,39.62
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,39.38
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,100.5
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,100.88
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,100.62
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,45.12
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,46.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,45.38
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,70.81
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.94
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11962
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1783
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16408
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.94
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.44
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97852
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91873
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93042
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89651
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,89.38
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,89.5
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.5
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-169.38
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8930299999999999
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96368
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97671
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.98
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.02
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.66
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.14
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.16
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,50.62
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,50.62
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,50.62
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,109.88
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,109.88
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,109.88
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,49.12
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,50.25
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,49.62
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,20.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,149.25
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,144.44
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12825
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06014
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02675
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.19
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.13
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.5
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97409
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96692
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91485
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
