Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86935
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97806
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,97.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,97.25
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,69.94
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95096
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21068
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99512
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.34
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.36
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.95
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.97
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,242.94
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,242.97
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,50.12
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,50.25
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,50.25
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,114.25
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,114.38
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,114.25
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,89.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,89.25
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,89.12
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.12
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.62
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.5
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03798
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06459
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0909
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.38
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93909
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98456
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8985299999999999
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98273
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91998
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.5
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.88
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.75
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99426
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92523
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81183
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.72
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.92
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.81
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.88
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,77.5
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,77.62
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,77.62
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,87.25
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,87.88
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,45.5
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,48.38
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,46.25
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,128.56
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.62
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,46.44
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05364
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00603
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16243
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.94
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.31
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94824
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92868
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96033
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96567
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9115
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,67.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.25
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.12
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,37.13
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92236
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74603
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9281
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.67
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.44
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.45
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.69
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.69
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,53.25
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,53.5
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,53.38
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,93.12
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,93.88
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,58.5
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,58.75
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,58.62
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,20.44
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,75.19
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0696
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09465
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12508
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.06
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.31
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.12
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93445
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95196
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90033
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97162
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99686
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98392
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,71.5
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,71.75
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.62
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,40.44
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94314
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57626
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91455
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.41
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.48
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.59
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.64
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.17
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.19
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,52.62
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,52.88
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,52.75
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,89.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,90.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,63.62
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,64.62
