Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,64.12
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,47.62
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,87.37
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09325
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00856
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09398
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.31
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,26.44
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.31
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92096
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87961
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98947
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,60.38
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,61.62
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.88
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97903
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99796
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97726
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.25
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,65.25
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.75
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95563
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56588
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98608
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.25
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.3
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.06
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.12
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.97
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,61.62
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,61.88
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,61.75
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,82.5
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,85.25
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,84.25
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,110.62
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,111.75
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,111.12
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-57.25
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,126.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,135.25
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02229
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05251
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0771
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.87
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.38
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.25
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95395
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91583
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90985
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97372
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99768
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97281
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.75
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.88
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.75
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.19
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98776
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97842
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99463
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.06
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.08
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.77
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.78
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.83
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,241.84
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,61.38
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,61.62
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,99.75
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,100.62
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,100.25
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,89.88
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,90.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.56
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.63
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.43
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.039810000000000005
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06511
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12117
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.38
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93079
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99628
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91708
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94546
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99783
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98798
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,60.12
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.25
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.12
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.12
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.19
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.949
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95608
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86392
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.61
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.67
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.08
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.11
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.25
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.31
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,50.25
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,59.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,120.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,120.25
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,120.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,87.5
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,87.88
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,87.75
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,55.13
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.75
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.38
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01134
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13756
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06078
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.37
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.44
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97711
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99481
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91192
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8247700000000001
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99783
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9967
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,95.25
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,95.38
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.25
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,72.88
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,73.5
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.12
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.75
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
