Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94507
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97275
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92203
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.55
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.61
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.73
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.8
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.3
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.33
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,38.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,38.12
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,38.12
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,141.38
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,143.5
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,142.38
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,101.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,102.25
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,101.62
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,52.69
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.69
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06209
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09459
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11278
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.25
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.19
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.948
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98273
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90112
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.56
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77887
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99762
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99179
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,64.25
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.25
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.88
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.62
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.62
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97028
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9834
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93631
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.83
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.84
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.08
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.12
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.17
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.2
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,37.5
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,37.62
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,37.62
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,120.12
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,122.88
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,81.62
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,82.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,81.75
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,111.57
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,47.81
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.87
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09545
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09526
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08357
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.06
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.75
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93124
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97623
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89545
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.62
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.44
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75937
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99765
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97266
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,60.25
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95383
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96435
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97528
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.27
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.33
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.56
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.58
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,39.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,38.88
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,114.25
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,116.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,115.38
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,66.38
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,66.75
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,131.56
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,34.37
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.87
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01915
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03505
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04259
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.19
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9653
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97733
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92206
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80505
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99805
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9946
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,76.62
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,77.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.88
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.38
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.38
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.06
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96991
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9548
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91363
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.06
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.11
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.53
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,242.56
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.77
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,241.8
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,54.12
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,54.5
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,54.38
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,117.25
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,117.62
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,87.62
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,87.62
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,87.62
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,141.19
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.5
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02327
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05834
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15032
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.94
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.5
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98025
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96844
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95077
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
