Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78167
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99576
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95834
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,64.5
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,64.62
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.62
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99377
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96475
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91702
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.23
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.25
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,242.72
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,242.72
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.92
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,241.95
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,60.12
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,60.25
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,60.25
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,94.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,94.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,67.12
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,68.5
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,67.88
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,86.94
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.62
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,100.12
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09273
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02922
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04344
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.69
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.81
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98346
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9715
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91644
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8762200000000001
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99469
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98535
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.38
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99051
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95431
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8798799999999999
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,246.69
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,246.75
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,246.52
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,246.55
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,245.23
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,62.88
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,63.25
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,77.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,76.75
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,65.12
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,66.75
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,65.88
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,92.31
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-56.19
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0034
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06838
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11684
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.81
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.62
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94705
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96774
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91604
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91333
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99631
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98563
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.38
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.5
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.75
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97534
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26537
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99469
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,246.19
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,246.23
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.59
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.45
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.48
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,49.75
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,50.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,49.88
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,66.62
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,73.38
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,69.88
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,98.12
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,100.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,99.12
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,78.19
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,100.69
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,136.25
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07799
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01704
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.006520000000000001
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.56
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.63
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.81
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9039
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94794
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88608
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.56
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94528
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9982
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98663
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.62
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.75
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.75
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,56.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.88
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96469
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92804
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98599
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,246.69
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,246.8
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,246.36
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,246.38
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,245.38
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.44
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,49.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,50.5
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,49.62
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,86.38
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,86.5
