Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,93.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,94.62
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,93.88
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,82.69
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,54.94
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,47.5
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02715
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03005
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10509
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.69
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.25
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94525
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96869
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94314
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8644700000000001
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99783
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98727
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,70.25
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,71.38
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.88
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.56
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93918
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75921
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9668
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.59
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.62
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.98
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.05
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.19
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.22
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,38.5
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,38.62
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,89.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,90.38
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,89.75
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,76.12
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,77.25
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.5
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0493
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08628999999999999
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07405
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.31
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.56
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95593
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98526
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91318
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96329
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99719
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97839
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.25
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.87
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96097
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.76907
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93118
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,247.22
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,247.27
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,246.31
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,246.39
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,245.55
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,245.64
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,47.5
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,47.75
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,47.62
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,84.25
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,84.75
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,62.88
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,63.38
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,63.12
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.19
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-146.88
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,51.38
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01445
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01891
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09868
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.19
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.13
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.25
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92117
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96741
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94513
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98367
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99786
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93225
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,73.12
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,74.5
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-84.56
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99619
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.01976
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97604
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,246.81
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,246.86
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,246.41
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,246.45
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,245.33
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,78.12
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,78.25
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,78.25
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,88.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,89.12
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,88.25
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,65.25
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,66.25
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,65.88
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,166.19
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.06
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,146.25
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11836
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0067
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09319
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.5
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.25
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.69
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93588
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96823
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92453
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9801
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99817
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96197
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,65.5
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,65.5
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.69
