Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97208
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96805
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96637
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99759
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97308
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,65.88
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,66.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99588
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77359
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.12
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.33
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,242.36
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.25
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.3
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,240.98
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,241.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,65.88
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,66.12
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,83.75
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,84.12
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,112.75
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,113.12
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,113.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,118.81
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.44
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05022
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12407
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07152
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.63
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.38
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94513
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98218
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92917
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84891
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99741
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96454
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,65.75
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,65.88
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.88
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93182
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93722
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92172
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.88
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,242.95
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.27
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,242.36
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.75
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.83
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,38.62
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,89.62
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,89.75
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,89.75
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,56.88
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,60.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,58.38
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-134.13
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-160.5
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09477
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06126
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07503
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.44
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.94
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.56
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94803
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97031
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91791
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.75
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93533
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99768
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93329
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,72.75
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,73.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-78.19
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94638
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.1411
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93762
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.41
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.44
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.06
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.08
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.23
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.25
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,38.5
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,38.62
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,87.75
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,88.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,52.5
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,54.75
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,53.38
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,113.37
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.94
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.87
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06377000000000001
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02553
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04625
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.31
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.62
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91299
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99124
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88879
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89133
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99792
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98474
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,72.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.12
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98413
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7227399999999999
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98126
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.06
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.06
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.94
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.02
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.12
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.14
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,46.12
772519,Old Hollow - West Malvern,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,46.12
