Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.81
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96561
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90646
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96716
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.47
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.52
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.78
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.81
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.66
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.8
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,57.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,57.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,91.5
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,91.75
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,91.62
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,61.12
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,68.88
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,65.62
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,117.19
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.94
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.31
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02275
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17565
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20671
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.81
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.06
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91061
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99857
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92569
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.25
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99338
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99878
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90802
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.5
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,74.88
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,75.25
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91031
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98352
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99609
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.31
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.34
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.56
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.61
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.91
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.94
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,68.38
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,68.75
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,133.12
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,133.62
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,133.38
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,73.62
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,75.88
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,74.62
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.19
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,43.12
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-114.62
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12485999999999994
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1068
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04378
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.13
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.37
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98483
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99609
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98053
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.12
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.75
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97794
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99759
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9241
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,66.62
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,66.88
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.75
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99509
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78985
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97076
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,245.38
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.81
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.84
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.23
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.31
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,62.75
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,63.5
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,63.12
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,94.62
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,95.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,94.88
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,71.38
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,72.75
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,71.88
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.56
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,85.5
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,168.12
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11376
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09288
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00581
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.19
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99658
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99634
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94324
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91156
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99838
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8968799999999999
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,75.12
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,75.25
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.12
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.19
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81482
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6380600000000001
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97668
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.48
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.53
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.91
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.92
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.47
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.53
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,59.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,59.12
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,59.12
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,102.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,102.25
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,102.12
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,50.12
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,53.75
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,51.88
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,75.94
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.32
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-109.69
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.033589999999999995
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03975
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00557
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.31
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.63
772519,Old Hollow - West Malvern,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
