Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,45.25
772519,Old Hollow - West Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,45.38
772519,Old Hollow - West Malvern,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,45.25
772519,Old Hollow - West Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,162.12
772519,Old Hollow - West Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,162.38
772519,Old Hollow - West Malvern,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,162.12
772519,Old Hollow - West Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,72.5
772519,Old Hollow - West Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,76.75
772519,Old Hollow - West Malvern,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,74.25
772519,Old Hollow - West Malvern,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,84.87
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.69
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.75
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00545
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1317
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08836000000000001
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.25
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96594
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99838
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93042
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8937700000000001
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98663
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,106.5
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,106.62
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,106.5
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99826
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90335
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98788
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.86
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.91
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.98
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.02
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.14
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.19
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,49.25
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,49.38
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,49.38
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,137.38
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,137.5
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,137.38
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,77.62
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,79.38
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-67.19
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.31
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18978
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03203
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03224
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.81
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92938
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99835
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94299
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93481
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99802
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98962
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,104.62
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,104.75
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,104.62
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99734
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99777
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99438
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.86
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.94
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.34
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.75
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,41.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,61.88
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,61.88
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,61.88
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,168.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,168.25
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,168.12
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,87.75
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,91.5
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,89.62
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-141.62
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.87
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.31
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01015
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07884
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08022
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.07
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97598
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95593
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.37
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7609199999999999
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99753
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9451
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,97.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,97.62
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.25
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.37
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91278
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7693800000000001
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99384
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.98
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,246.02
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.08
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.17
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.2
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.23
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,131.75
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,132.25
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,131.88
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,84.88
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,88.25
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,86.62
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.38
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.44
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12013
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08800000000000001
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14455
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.37
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.88
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98703
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99655
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8931600000000001
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8436899999999999
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97162
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,96.25
