Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.69
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93628
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98962
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8968799999999999
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86062
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90457
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,92.38
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,92.62
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.19
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97198
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56353
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8798799999999999
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.84
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.94
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.56
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.64
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.77
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.83
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,106.12
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,106.25
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,106.25
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,39.5
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,43.62
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,41.25
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,145.62
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,99.12
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.19
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03926
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01338
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15166
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.87
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.75
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99048
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99319
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9039
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.25
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7790199999999999
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88315
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,92.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,92.12
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.12
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97272
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81775
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92929
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,245.17
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.17
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.17
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.2
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.23
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,43.88
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,44.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,106.25
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,106.25
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,106.25
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,39.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,42.25
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,106.94
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-156.19
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06888999999999999
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07771
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.041
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.19
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.68
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95764
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98764
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91962
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94513
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94693
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,92.38
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,92.38
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,92.38
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.87
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.38
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.794
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6660699999999999
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89538
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,245.17
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.09
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.12
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.27
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,244.31
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,40.75
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,40.75
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,40.75
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,106.25
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,106.25
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,106.25
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,50.62
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,53.12
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,51.88
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-171.12
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.12
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12251
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1248
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03478
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.93
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.31
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97937
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99069
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95489
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.38
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6083
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8933700000000001
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,92.5
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,92.5
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.63
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.19
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91464
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72992
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73724
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,245.95
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,246.02
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.94
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,246.02
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,245.12
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,245.22
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
