Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,89.25
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,89.25
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9118
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9006
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8548899999999999
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.08
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Max),V,246.11
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.84
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.89
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.77
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Min),A,105.5
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Max),A,105.5
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Min),A,42.12
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.69
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,146.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.25
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.048510000000000005
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04103
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08522
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.31
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.25
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94409
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99432
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93146
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94571
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,89.12
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.12
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97568
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82696
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8975200000000001
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.91
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.94
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.8
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.83
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.8
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.83
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Min),A,42.88
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Max),A,43.25
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,43.12
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Min),A,104.5
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Max),A,104.5
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,49.75
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,53.75
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,51.75
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,47.94
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,45.88
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.5
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03771
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1032
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02992
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.94
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.38
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95935
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99045
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92883
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94858
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99933
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92651
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,89.25
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,89.5
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.38
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.56
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91498
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.807
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92288
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,246.02
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,246.06
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.19
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.23
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.88
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.95
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,40.88
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,40.88
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,40.88
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,105.38
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,105.5
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,105.5
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,42.75
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,46.88
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,44.38
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,126.13
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,84.87
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08977
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07912000000000001
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05843
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.43
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.06
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97516
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98621
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94595
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6470600000000001
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85885
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,89.25
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,89.38
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.63
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9328
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73132
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80777
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,247.31
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.33
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,247.14
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,247.17
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.02
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,105.62
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,105.75
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,105.62
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,45.12
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,46.62
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,45.88
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.37
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.69
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04002
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04988
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04909
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
