Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.81
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99384
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9801
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92441
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.5
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7297600000000001
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95874
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.12
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,89.25
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.12
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.81
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96823
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64913
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82495
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.77
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.84
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.61
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.7
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.47
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.64
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,104.75
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,104.88
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,104.75
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,40.62
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,48.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.75
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.31
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,47.38
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-60.5
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06859
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00462
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13932999999999998
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.75
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.62
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95679
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98926
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92911
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83514
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8963899999999999
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,89.25
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,89.38
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8627299999999999
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96042
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80703
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.86
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.92
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.97
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,247.03
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.81
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,115.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,115.12
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,115.12
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,41.25
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,44.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,42.62
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,58.75
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,47.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.31
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04805
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09337
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14586
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.12
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.69
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92764
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98962
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91949
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81482
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97342
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,89.25
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,89.5
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,89.38
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.19
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8137800000000001
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7196
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75827
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.66
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.72
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.55
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.64
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.45
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.5
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,30.62
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,30.75
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,108.88
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,109.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,54.12
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,54.88
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,138.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,46.31
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.045
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11394
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07716
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.12
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97336
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98929
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94763
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.13
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8096
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95123
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,88.88
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,89.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.19
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7733399999999999
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82983
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.34
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,246.39
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.2
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.22
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.16
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.2
