Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,40.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,40.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,108.5
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,108.62
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,108.62
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,57.38
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,61.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.88
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.69
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-164.25
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.81
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09746
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02995
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10958
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.18
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97003
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98755
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91202
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8228700000000001
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94476
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,91.75
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,92.12
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.88
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.75
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87198
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63372
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8523799999999999
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Min),V,246.44
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Max),V,246.5
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.5
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.53
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.28
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.28
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Max),A,43.75
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,40.38
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Min),A,107.38
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Max),A,107.5
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Min),A,48.38
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Max),A,51.38
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,78.75
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,95.12
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0425
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02812
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0811
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.13
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.19
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96158
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97958
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95999
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.56
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83883
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99945
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76461
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,89.75
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.88
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.62
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97943
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65295
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8486600000000001
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.45
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,246.48
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.55
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.55
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.27
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.28
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,109.12
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,109.38
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,109.25
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,47.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,49.38
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,48.25
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.25
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.94
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0067
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05583
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13329000000000002
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.19
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.31
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96442
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98386
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93347
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7954100000000001
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8798799999999999
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,90.75
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,90.88
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.88
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95697
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91946
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95032
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Min),V,246.16
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Max),V,246.17
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.05
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.08
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.75
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Min),A,110.88
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Max),A,111.12
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Min),A,43.12
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Max),A,49.12
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,45.12
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,24.62
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,102.75
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-113.06
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00252
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04576
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18257
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.5
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.63
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94095
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98077
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96008
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.31
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85931
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83365
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
