Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.44
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.88
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96564
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98468
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9284
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.31
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67199
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91299
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,89.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,89.38
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.87
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.19
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7762399999999999
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56396
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93597
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Min),V,246.38
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Max),V,246.44
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.38
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.45
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.09
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Min),A,108.62
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Max),A,108.75
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,108.75
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Min),A,46.62
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Max),A,50.75
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 02:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,94.38
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.62
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.13
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00603
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06538
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04808
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.69
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.19
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.5
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92502
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98184
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91604
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.06
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7095600000000001
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93118
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.25
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,89.38
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95535
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93539
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93359
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,246.91
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,246.91
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.8
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.8
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.47
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,245.48
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,110.38
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,110.5
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,110.5
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,51.25
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,55.5
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.38
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08519
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07146
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21492
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.37
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98459
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9758
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96042
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95309
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99933
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80301
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,90.62
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,90.62
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.62
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.5
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95215
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74755
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93173
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,246.08
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,246.12
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.19
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,246.2
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.05
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,57.12
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,59.62
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.12
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,111.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,111.12
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,111.12
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,52.62
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,56.12
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,54.38
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,41.06
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11339
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.052660000000000005
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12129
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98428
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9787
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92013
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96606
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90619
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,88.88
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,89.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.88
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97348
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86969
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96545
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,246.19
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,246.22
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.42
