Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.47
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,245.11
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,60.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,60.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,109.75
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,109.88
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,109.75
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,48.62
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,52.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.38
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.81
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,133.69
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.19
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05306
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05916
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10527
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.75
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.62
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93024
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97275
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9335
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91922
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89438
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,90.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,90.12
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.12
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.81
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98016
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48055
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92624
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.97
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,246.02
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.05
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.09
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.89
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.92
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,35.88
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,45.38
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,110.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,110.12
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,46.25
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,48.5
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,47.38
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-52.31
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,79.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.57
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04518
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02525
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11418
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.75
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.44
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.44
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96857
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96118
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9292
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81985
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85315
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,89.88
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,90.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.06
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9588
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7036399999999999
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91379
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.73
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.83
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.53
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.59
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.52
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,111.5
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,111.62
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,111.62
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,45.38
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,47.5
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,46.38
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-168.5
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,111.81
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.5
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0374
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02895
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17336
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.88
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.37
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.12
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90417
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96905
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90729
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7854
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9508
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,89.88
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.31
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.25
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80496
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66601
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93005
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.84
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.84
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.69
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.72
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.53
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Min),A,110.12
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Max),A,110.38
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,110.25
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Min),A,54.5
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Max),A,56.12
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,55.25
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 01:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,64.37
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.75
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.63
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01711
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04488
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02538
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94678
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97183
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93085
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.63
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80728
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
