Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93115
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,90.62
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,90.88
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.75
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.25
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6412
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99536
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93481
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.66
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.28
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.3
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.31
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.33
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Min),A,122.38
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Max),A,122.5
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,122.38
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Min),A,51.25
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Max),A,51.88
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,51.38
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,153.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-56.25
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.63
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07866000000000001
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06404
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16963
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.69
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.06
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.31
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96609
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9631
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97168
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.31
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74826
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97699
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,90.5
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,90.75
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.62
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7923600000000001
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95538
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90787
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Min),V,245.25
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Max),V,245.27
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.83
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.84
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.62
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.64
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Min),A,113.25
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Max),A,113.25
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,113.25
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Min),A,76.25
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Max),A,76.38
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,76.25
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,28.62
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-73.56
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.13
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05306
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02501
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04247
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.81
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.56
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.38
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94708
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96176
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92859
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91342
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98224
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,90.25
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,90.5
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.38
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95096
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79675
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94119
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.56
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.58
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.33
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.36
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.97
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Min),A,39.75
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Max),A,39.75
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,39.75
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Min),A,112.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Max),A,112.12
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Min),A,67.62
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Max),A,70.12
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-55.31
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-103.56
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,33.75
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01445
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06575
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18923
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.31
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.81
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96286
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96655
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91461
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.19
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63925
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91815
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,91.38
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,91.5
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.5
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94519
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6461399999999999
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95215
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.95
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.03
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.83
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,243.47
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.5
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,112.12
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,112.25
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,112.12
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,55.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,56.12
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-174.5
772519,Old Hollow - West Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.19
772519,Old Hollow - West Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,42.81
772519,Old Hollow - West Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01967
772519,Old Hollow - West Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05599
772519,Old Hollow - West Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08292999999999999
772519,Old Hollow - West Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
