Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.08
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.06
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.08
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Min),V,243.61
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Max),V,243.62
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Min),A,64.5
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Max),A,64.5
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Min),A,126.12
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Max),A,126.25
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,126.12
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Min),A,73.5
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Max),A,74.0
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,73.75
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,94.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,57.25
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.44
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03819
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13341
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07282999999999999
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.69
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.5
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.31
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93805
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96518
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9707
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.75
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.62
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96503
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91458
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,92.62
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,92.75
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.75
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.06
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6502899999999999
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87308
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.5
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.77
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.81
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.34
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.38
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.73
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Min),A,81.38
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Max),A,81.5
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,81.38
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Min),A,114.88
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Max),A,115.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Min),A,73.62
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Max),A,77.38
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,75.62
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-73.38
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.93
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02535
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06639
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05428
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.19
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.57
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9552
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98166
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95773
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,42.5
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8305899999999999
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,90.5
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,90.5
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.5
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89215
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59478
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87536
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.77
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.81
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.84
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.11
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.16
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Min),A,35.25
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Max),A,35.25
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,35.25
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Min),A,121.75
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Max),A,121.75
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,121.75
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Min),A,66.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Max),A,67.38
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,66.75
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.62
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08635
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06319
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14369
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.25
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.56
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.56
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95462
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96921
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89679
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79422
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93396
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,87.25
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,87.5
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.38
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8571799999999999
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85293
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8645
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,247.19
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,247.25
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,247.36
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,247.42
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.58
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.61
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,34.5
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,109.75
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,110.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,109.88
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,51.88
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,54.38
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,52.88
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,137.37
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,34.13
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.12
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04021
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07213
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09386
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.25
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.75
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94156
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96677
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89941
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
