Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8507100000000001
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92364
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.62
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.38
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8998700000000001
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98996
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90976
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.31
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,246.31
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.44
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.45
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.84
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.89
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,37.12
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,122.25
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,123.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,122.62
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,51.88
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,52.75
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,52.25
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,92.38
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,96.56
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,38.81
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02614
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02901
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11583
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.31
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.19
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95923
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96295
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98483
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,63.25
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.25
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.25
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8703299999999999
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96185
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,92.12
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,92.25
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.25
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.81
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95904
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65884
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91717
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,246.5
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,246.53
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.41
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,246.5
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.55
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.58
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,37.25
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,37.25
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,37.25
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,114.12
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,114.25
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,114.25
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,96.75
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,96.88
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,96.88
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.69
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.62
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05821000000000001
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1223
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14989
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.69
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.81
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98111
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9794
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98538
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,63.62
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,64.75
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.12
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8867799999999999
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99829
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91794
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,101.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,101.12
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,101.12
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.25
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96023
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66363
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87271
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.97
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,246.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.06
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.09
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.55
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.59
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,53.62
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,53.75
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,53.75
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,121.5
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,121.88
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,121.75
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,87.88
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,89.12
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,88.38
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,29.19
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,65.44
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.75
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01378
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08223
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18563
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.69
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.75
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95712
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97662
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90378
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94443
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95868
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,100.62
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,100.75
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,100.62
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8330700000000001
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91421
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8951399999999999
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.25
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Max),V,246.27
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.06
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.77
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Min),A,49.5
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Max),A,49.5
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Min),A,123.25
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Max),A,123.75
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,123.62
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Min),A,57.25
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Max),A,58.88
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,58.12
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,97.25
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,65.25
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,105.31
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01335
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07036
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18672
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
