Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.37
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.19
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97235
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97879
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90329
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93072
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99811
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96152
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,101.62
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,101.88
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,101.75
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.69
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79748
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8428
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8299200000000001
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.72
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.77
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.5
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.55
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.42
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.47
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Min),A,43.5
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,43.62
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Min),A,124.62
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Max),A,124.88
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,124.75
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Min),A,60.5
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Max),A,64.88
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,137.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08019
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06676
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11974
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.44
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95535
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97818
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92432
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8505799999999999
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,94.88
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,95.5
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,95.25
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.87
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7192
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74774
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87179
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.03
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.09
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.09
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.16
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Min),V,243.73
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Max),V,243.75
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Min),A,36.75
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Max),A,36.88
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,36.88
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Min),A,116.88
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Max),A,117.38
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,117.12
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Min),A,63.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Max),A,64.75
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,63.88
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.69
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.37
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-177.69
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00591
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15575
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0674
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.75
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.69
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96518
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98444
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8922100000000001
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8543700000000001
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93317
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,96.88
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,96.88
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.88
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8587
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86203
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90851
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.33
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.02
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.06
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.83
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.84
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Min),A,36.25
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,36.25
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Min),A,117.75
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Max),A,118.5
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,118.25
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Min),A,51.62
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Max),A,51.75
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,51.75
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 22:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.13
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.94
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,62.56
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01872
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11791
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11168
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.25
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.81
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9555
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98322
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8953200000000001
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8901399999999999
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99881
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97012
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,94.12
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,94.25
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,94.25
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8941899999999999
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98709
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89865
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
