Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98251
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99872
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93152
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.62
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.12
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,114.25
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,114.25
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,114.25
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9429
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98355
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91855
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.58
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.59
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.22
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.23
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.95
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.98
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,76.88
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,77.12
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,76.88
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,146.25
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,153.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,147.62
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,52.62
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,53.25
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,52.75
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.94
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.75
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11515999999999996
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08659
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04884
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.31
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.19
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98358
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97467
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8995299999999999
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9172
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94528
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,106.88
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,107.12
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,107.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8699899999999999
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9935
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91577
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.89
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.94
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.27
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.28
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.33
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,38.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,52.88
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,53.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,52.88
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,155.5
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,155.75
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,155.75
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,54.75
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,56.12
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,55.38
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,54.81
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.56
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-89.19
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.036000000000000004
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01463
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00264
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.62
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97848
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9819
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90085
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8704200000000001
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99857
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,99.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,99.12
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,99.12
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84601
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93069
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92288
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.83
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.33
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.33
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.16
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,49.88
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,49.88
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,49.88
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,122.5
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,122.62
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,122.5
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,68.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,69.38
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,68.62
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,127.75
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,34.87
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.69
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06801
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08562
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17217000000000002
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.5
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.56
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95718
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99509
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94629
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90967
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98709
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,106.88
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,107.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,107.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.88
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7912899999999999
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8624200000000001
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95386
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.8
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.88
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.33
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.05
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.11
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,47.38
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,47.38
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,47.38
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,145.62
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,145.75
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,145.75
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,83.38
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,83.5
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,83.38
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,81.31
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08119
