Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01176
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0735
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.44
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.44
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94327
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99091
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96106
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81607
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9985
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,96.88
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,97.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93719
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99066
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90796
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.88
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.09
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.59
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.75
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.67
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,43.62
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,43.62
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,43.62
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,139.38
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,139.38
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,139.38
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,79.5
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,79.88
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,79.62
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.87
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.37
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.56
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05901
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.21688
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01884
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.75
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94882
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99396
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9516
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88016
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99863
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97473
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,104.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,104.12
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,104.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.88
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98288
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98859
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90768
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.19
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.22
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,38.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,50.12
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,50.25
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,50.12
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,156.12
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,156.25
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,156.25
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,77.5
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,80.38
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,79.25
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.25
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14922
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17412
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16698
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.69
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.06
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97296
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98651
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96667
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94202
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99896
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96146
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,119.75
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,119.88
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,119.88
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91849
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8548600000000001
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93677
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.66
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.25
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.05
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.11
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,37.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,52.12
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,52.25
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,52.12
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,153.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,153.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,153.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,76.88
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,77.88
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,77.38
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,83.87
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.81
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.81
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12511
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08617000000000001
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04949
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.37
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.37
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98025
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99359
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95074
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93243
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99854
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95468
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,99.25
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,99.38
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,99.38
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94079
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92734
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98306
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
