Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95959
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95807
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,103.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,103.12
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,103.12
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99072
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96661
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98859
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.69
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.72
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.41
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.42
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.5
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.52
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,63.25
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,63.25
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,63.25
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,130.5
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,130.75
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,130.62
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,68.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,68.62
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,70.25
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,55.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07393
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07311000000000001
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.127
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.06
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.5
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92419
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97375
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94458
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98734
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98236
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.88
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,102.75
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,103.25
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,53.5
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.62
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8970299999999999
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97919
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.16
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.44
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.47
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.97
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,66.62
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,66.88
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,66.75
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,136.25
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,136.5
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,136.38
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,96.12
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,96.5
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,96.38
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,49.44
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,40.37
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-60.37
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14678
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.21581
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09975
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.38
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.75
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93799
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98163
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9462
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97922
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99744
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98953
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,79.62
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,79.75
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.75
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,65.12
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,65.38
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.25
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98862
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9176
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96457
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.59
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.67
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.8
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.03
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,72.25
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,73.12
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,72.88
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,114.88
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,115.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,114.88
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,93.62
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,94.62
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,94.25
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.5
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.5
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.69
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01472
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05626
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11293
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.56
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.56
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98737
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97156
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93103
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95789
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99832
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98309
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,81.62
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,81.75
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.62
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.12
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.25
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94424
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94598
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97601
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.88
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.88
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.77
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.23
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.23
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,63.75
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,64.25
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,63.88
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,108.62
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,108.88
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,108.75
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,86.25
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,90.62
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,88.25
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,27.62
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-175.19
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,129.75
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
