Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07157999999999999
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.067
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09627
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.81
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.56
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98398
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97571
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92905
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9639
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99802
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9696
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,81.12
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,82.12
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.75
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9397
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99155
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9968
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.27
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.97
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.98
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.03
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,73.75
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,74.12
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,74.12
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,125.62
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,126.75
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,126.25
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,88.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,90.38
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,89.12
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,63.13
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05345
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09868
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16997
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.81
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.19
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99573
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97031
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98071
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99182
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98657
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.5
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.88
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,82.38
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,82.5
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96826
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98962
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99393
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.67
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.69
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.64
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.22
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.27
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,104.25
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,105.88
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,105.12
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,120.25
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,120.38
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,120.25
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,89.25
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,90.38
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,89.75
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.75
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.75
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00227
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09828
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15099
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.94
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.37
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97241
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98907
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97055
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99078
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98627
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,68.75
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,72.25
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.75
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,103.25
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,103.38
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,103.38
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96533
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9841
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.88
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,58.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.88
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.06
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.75
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.8
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.28
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.3
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,109.38
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,113.12
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,111.12
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,145.12
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,145.38
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,145.38
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,118.12
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,119.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,118.5
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,133.75
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.87
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.62
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02516
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10497
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20528
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.87
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.37
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98004
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98587
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98297
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98462
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97287
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,62.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.25
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.12
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,98.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,98.25
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,98.25
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99484
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97678
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96973
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
