Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.47
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.5
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.8
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.86
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.48
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.52
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,120.38
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,120.5
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,120.5
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,127.88
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,128.12
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,128.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,82.5
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,83.88
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,80.25
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.69
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,54.94
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02657
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06874
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02663
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.56
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97894
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98025
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9877
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98187
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99768
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99445
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,56.5
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.75
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.75
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.62
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.75
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.62
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,61.38
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97299
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97189
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99936
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,70.25
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,70.38
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.25
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.62
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.66
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.31
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.36
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.62
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.66
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,42.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,92.88
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,93.62
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,93.25
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,121.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,121.12
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,121.12
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,174.25
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,174.5
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,174.38
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,26.81
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,142.94
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14733
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03279
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23363
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.31
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.44
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97848
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9765
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99057
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.62
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.25
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98749
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99219
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,60.75
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.75
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.75
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,91.75
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,91.88
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,91.88
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,76.25
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,76.25
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.25
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9151
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8268399999999999
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99432
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.14
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.09
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.09
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.33
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.34
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,38.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,93.25
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,106.12
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,99.62
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,114.88
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,115.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,114.88
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,157.88
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,159.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,158.5
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-157.31
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,62.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03307
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04927
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23748
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.94
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.13
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99094
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98239
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94748
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99878
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98599
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,100.88
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,101.12
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,101.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97116
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94549
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98407
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.22
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.25
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.36
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.42
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.53
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.58
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,73.5
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,75.12
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,131.12
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,131.38
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,131.25
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,105.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,107.75
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,106.75
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,128.06
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,49.25
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04479
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08052000000000001
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08299
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.19
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.87
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94946
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99326
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97037
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
