Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96057
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99756
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96542
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,72.62
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,73.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.75
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94122
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74069
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98962
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.33
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.52
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.55
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.5
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.55
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,62.38
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,62.62
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,106.5
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,106.75
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,106.62
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,81.38
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,83.5
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,54.87
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.88
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02669
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05238
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07417
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.31
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.69
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96112
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97855
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98672
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98187
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99677
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95978
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,50.88
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,87.25
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,87.62
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.38
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99408
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99008
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99597
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.25
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.69
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.75
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.33
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.42
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.23
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.28
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,95.25
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,95.25
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,95.25
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,123.12
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,123.38
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,123.25
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,105.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,105.12
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,105.12
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,84.69
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.81
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13066
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17961
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18157
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.06
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.69
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97302
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98795
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97635
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98489
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99615
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97638
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,59.62
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,59.75
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.62
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,91.5
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,92.12
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.75
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99164
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89831
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99316
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.11
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.12
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.52
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.56
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.56
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.59
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,94.62
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,94.75
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,94.62
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,116.88
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,117.5
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,117.12
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,95.88
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,96.75
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,96.38
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.56
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.88
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.31
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04707
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00102
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11266
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.94
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.44
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91785
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98309
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9769
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97891
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99707
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96335
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.62
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,81.75
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,82.12
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86554
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99332
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92236
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.58
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.62
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.92
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.06
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.08
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.11
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,72.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,72.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,122.25
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,122.62
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,122.38
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,64.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,64.25
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,64.12
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,68.75
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.19
