Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09023
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.20281
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20833
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.13
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98529
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97308
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98434
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98819
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99841
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95239
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,60.25
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.25
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.25
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,89.25
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.12
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.12
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8566600000000001
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93542
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97681
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.77
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.69
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.75
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.89
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.89
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,96.12
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,96.12
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,96.12
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,123.25
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,123.62
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,78.88
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,79.75
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,79.25
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,65.06
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,143.38
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02196
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02556
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01527
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.63
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.75
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96133
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97632
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93426
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98108
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99557
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9407
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,67.12
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.62
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.38
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.75
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82489
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99066
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93088
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.61
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.61
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.92
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.92
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.8
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.86
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,61.62
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,61.75
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,61.75
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,98.75
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,99.25
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,52.25
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,53.88
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.56
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.13
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09682
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06688
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10423
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.25
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.62
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93838
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97711
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8897700000000001
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98804
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99652
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91589
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.75
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,81.25
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.62
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.38
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96329
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88708
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9555
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.08
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.08
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,242.45
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.48
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.66
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.67
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,79.88
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,80.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,79.88
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,103.62
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,103.88
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,103.75
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,53.62
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,53.75
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,53.75
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,121.56
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,53.88
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.25
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00218
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12862
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01057
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.81
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.37
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95047
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98737
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94501
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94659
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99817
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90118
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,76.38
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.5
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99399
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89194
