Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94919
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.92
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.97
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,242.59
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.62
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.39
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.44
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,62.88
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,63.12
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,113.5
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,113.62
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,113.62
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,61.25
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,63.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,62.25
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,108.81
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.63
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.44
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02141
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06072
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07359
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.07
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.38
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95572
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97644
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88354
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93039
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99606
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90488
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,77.38
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,77.5
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.38
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.31
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99881
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56323
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97665
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.22
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.27
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.03
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.09
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.78
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.81
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,79.25
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,79.5
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,79.38
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,99.38
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,99.5
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,99.38
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,64.25
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,64.75
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.31
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,112.94
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05986
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1415
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06642
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.94
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.37
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.69
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93872
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96548
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93555
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91897
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99762
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96341
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,82.38
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,83.75
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.88
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99307
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7875300000000001
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97339
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.44
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.52
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.12
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.17
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,240.92
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,240.95
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,57.38
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,77.38
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,61.38
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,108.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,109.38
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,65.12
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,67.75
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,66.25
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,41.56
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.44
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03279
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07695
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11144
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.63
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99014
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96765
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96905
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98312
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99832
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97726
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,50.62
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.62
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,73.38
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,73.5
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.38
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8959600000000001
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9397
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99066
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.11
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.12
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.41
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.44
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.23
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.25
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,80.25
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,80.38
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,80.25
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,110.25
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,110.38
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,110.25
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,87.25
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,87.38
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,87.38
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,25.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,88.87
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03267
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02422
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.26314
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.56
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.87
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.94
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91241
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96835
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96472
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
