Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99472
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99402
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97946
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,77.38
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,77.5
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.5
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.25
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.25
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.25
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98712
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99753
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95801
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.11
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.17
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.84
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.86
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.92
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.95
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,114.25
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,114.38
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,114.38
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,123.88
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,123.88
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,123.88
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,82.25
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,83.25
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,82.62
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.94
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.62
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01311
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11818
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.187
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.12
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92612
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96298
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97272
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9039
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99713
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93796
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.88
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,70.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.88
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81921
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71316
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99319
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.42
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.5
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.75
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.77
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.91
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.95
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,42.25
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,42.5
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,42.38
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,99.88
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,100.5
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,100.12
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,77.88
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,79.38
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,53.12
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.75
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08083
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04472
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10146
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.87
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.38
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94324
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97082
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93121
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96728
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99756
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92126
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.88
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.88
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8821100000000001
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59139
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98416
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.41
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.44
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.66
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.67
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.3
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,59.38
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,59.38
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,59.38
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,83.75
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,83.75
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,83.75
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,61.25
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,70.25
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,65.75
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,121.88
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,49.44
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09258
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0941
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.053479999999999986
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.94
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.5
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9386
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96905
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93021
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98984
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95355
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,63.5
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.62
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,74.75
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,74.88
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.75
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91519
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80383
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98734
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.14
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.17
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.53
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.56
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.48
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.5
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,86.38
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,86.75
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,86.62
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,100.12
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,100.25
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,100.12
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,60.25
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,60.38
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,60.38
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
