Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-162.44
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.94
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.44
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0334
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07045
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02992
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.44
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.25
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.94
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9462
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96606
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9259
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96744
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99738
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94736
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,70.88
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,71.12
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88421
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82983
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95764
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,246.72
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.81
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.08
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.11
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.92
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.98
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,59.75
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,73.38
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,67.88
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,98.25
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,98.5
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,98.38
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,49.75
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,53.5
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,51.75
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,56.5
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,39.07
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,116.94
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04283
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0265
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09947
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.19
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.5
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.31
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98563
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95969
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93744
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96506
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95187
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,62.88
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.88
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94208
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85995
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96384
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.95
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.95
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.17
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.8
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.83
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,60.38
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,60.88
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,60.62
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,89.5
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,89.62
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,89.62
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,60.12
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,60.38
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,60.25
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,145.75
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-69.81
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13146
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09545
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06633
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.81
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.37
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93463
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97613
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93729
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96304
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99695
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90991
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,70.62
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.25
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90469
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73101
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99124
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.11
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.14
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.31
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.36
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.23
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.25
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,50.38
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,50.75
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,105.12
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,105.88
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,105.38
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,56.88
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,57.38
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,57.12
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.18
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-65.69
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.31
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.019
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1274
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01067
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.19
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.5
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95648
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98209
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93515
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.5
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8645
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99316
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92779
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,69.5
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.25
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
