Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98895
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84985
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9527
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.91
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.97
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.72
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.86
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.92
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,48.38
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,48.5
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,48.38
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,96.88
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,102.38
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,45.88
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,48.38
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.13
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0526
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09819
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05409
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.56
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.19
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.63
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9237
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97195
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94022
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93918
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99454
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92673
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,76.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.25
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90863
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73611
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98721
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.5
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.55
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.59
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.69
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,242.75
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.83
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,42.12
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,42.62
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,97.75
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,97.88
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,97.75
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,57.12
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,59.62
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,58.12
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,36.25
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.5
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.31
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08522
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11467
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0526
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.81
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.13
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95856
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99585
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94461
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,56.75
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,56.88
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.75
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95361
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99612
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93201
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,77.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,77.75
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90356
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74298
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9559
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.77
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.86
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.75
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.78
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,48.25
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,61.88
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,56.38
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,137.25
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,138.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,137.62
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,49.75
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,51.75
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.69
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00371
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08707999999999999
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02669
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.75
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.13
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.63
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96683
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97263
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93722
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89343
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99463
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90225
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.75
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.88
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.75
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90332
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79748
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99521
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.75
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.8
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.02
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.03
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.12
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.14
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,43.25
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,86.88
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,87.12
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,65.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,65.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,120.31
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,87.19
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0284
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11739
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00731
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.63
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.94
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.5
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95251
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94308
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9295
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
