Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96753
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99533
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93234
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,60.25
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.25
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9436
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86545
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91791
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.41
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.44
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.14
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.17
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.94
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.95
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,56.75
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,57.88
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,57.25
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,81.62
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,82.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,81.88
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,44.38
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,44.38
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,44.38
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.56
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,49.75
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06651
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07923999999999999
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05895
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.13
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.19
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.5
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94836
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96725
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93433
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92264
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97446
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.38
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.5
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8867200000000001
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94208
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.48
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.55
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.17
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.22
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.8
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.84
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,49.12
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,49.25
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,49.25
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,88.75
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,89.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,88.88
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,70.5
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,72.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,71.12
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,117.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.44
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.31
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02123
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03865
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11974
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.69
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94055
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98959
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92563
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90857
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99579
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92111
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,66.5
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,72.88
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.25
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.31
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94885
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37066
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92078
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.12
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.94
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.66
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.73
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,45.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,45.12
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,97.5
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,104.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,101.25
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,43.38
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,44.88
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,44.12
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,68.25
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.31
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.56
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10567
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10542
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14082999999999998
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.12
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.38
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92718
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97205
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92557
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97629
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96057
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,69.25
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,69.62
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.38
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93301
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56689
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91376
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.03
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.75
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.5
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.5
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,59.88
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,60.25
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,60.12
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,89.62
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,90.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,89.75
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,51.38
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,51.62
